Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.54
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
