Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,5.7
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
