Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
