Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
