Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,18.7
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,21.8
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
