Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,26.0
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,24.4
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,25.6
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,27.6
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
