Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,28.8
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,28.4
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.55
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,28.1
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.95
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,28.2
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.56
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.85
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.48
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.28
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,27.8
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.83
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,28.3
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.09
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,29.8
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.5
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,29.8
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.93
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,30.8
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.39
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
