Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.95
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,30.8
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,32.2
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,32.3
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.2
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.97
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,31.0
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.8
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,31.2
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.57
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.79
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,29.8
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.41
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.88
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,29.7
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.15
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,29.6
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.63
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.11
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,27.7
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.51
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,26.5
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
