Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.68
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
