Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776535,Sycamore Farm - Redditch,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,4.6
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,4.6
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.15
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,5.5
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,5.9
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,4.5
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
