Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,0.2
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,1.7
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,11.5
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,2.9
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
