Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,4.1
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,6.0
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,2.3
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,13.0
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,6.4
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
