Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,3.0
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,4.5
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,3.3
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
