Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,0.5
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,11.1
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
