Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
