Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,22.7
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,22.6
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,22.6
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,22.7
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
