Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776535,Sycamore Farm - Redditch,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,20.2
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,26.5
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,27.6
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
