Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,30.3
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,30.5
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,28.4
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,27.6
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.5
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,26.4
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,27.9
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,26.2
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
