Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.82
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,22.7
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
