Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,9.0
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,16.2
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,8.9
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,7.8
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,12.1
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
