Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,7.8
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
