Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,11.5
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
