Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,8.0
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776535,Sycamore Farm - Redditch,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
