Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,3.0
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,2.5
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,4.3
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
