Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.08
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
