Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,4.9
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,14.8
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,14.8
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776535,Sycamore Farm - Redditch,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776535,Sycamore Farm - Redditch,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776535,Sycamore Farm - Redditch,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
