Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,11.1
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,18.7
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
