Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,4.1
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.95
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
