Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
