Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,15.2
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,2.3
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
