Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,8.3
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,7.2
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
