Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,4.5
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,5.5
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,4.7
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,2.5
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,1.6
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
