Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,2.5
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,4.0
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,5.7
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,2.3
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
