Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,0.1
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.33
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,1.9
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,255.5
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
