Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776535,Sycamore Farm - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
776535,Sycamore Farm - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776535,Sycamore Farm - Redditch,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776535,Sycamore Farm - Redditch,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,2.6
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
