Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,4.9
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,14.8
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,8.1
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,7.1
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,17.7
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
