Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,2.5
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,2.5
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,0.5
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,5.5
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,3.6
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
