Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,3.0
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,6.4
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,12.8
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
