Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,0.1
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,2.2
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,0.2
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,1.9
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,1.5
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
