Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,15.4
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,3.0
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,11.5
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,0.6
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,3.6
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
