Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,4.0
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,4.7
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,1.2
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
