Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,14.8
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
