Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,13.4
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
