Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
