Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.97
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.57
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.96
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.84
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.3
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.56
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.47
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
