Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.43
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.7
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.57
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,25.3
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.2
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.23
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.96
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.49
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.47
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.55
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.17
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,23.9
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.35
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
