Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.58
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.77
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.29
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,14.0
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,9.6
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
