Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,4.8
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,13.3
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,12.4
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
