Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,9.5
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,5.1
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,5.0
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
