Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,3.7
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,2.9
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,0.7
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,7.4
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
