Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,15.7
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,12.3
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,6.4
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,6.4
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
