Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.17
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.27
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
