Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,10.7
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,13.3
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
