Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,11.2
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,11.1
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,13.2
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
