Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
