Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
