Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,7.1
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,8.7
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,2.5
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
