Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776535,Sycamore Farm - Redditch,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
