Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776535,Sycamore Farm - Redditch,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776535,Sycamore Farm - Redditch,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.96
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776535,Sycamore Farm - Redditch,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776535,Sycamore Farm - Redditch,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
