Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,13.2
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
