Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776535,Sycamore Farm - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,15.2
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,14.4
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,13.1
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
