Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776535,Sycamore Farm - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.0
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
