Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.44
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776535,Sycamore Farm - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.98
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,8.4
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.57
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.26
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.6
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.52
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.44
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.45
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.48
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.55
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.53
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.05
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776535,Sycamore Farm - Redditch,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
