Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.64
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.98
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,14.7
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,13.4
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,4.5
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
